Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
