Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,5.4
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
