Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,3.7
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,7.6
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
