Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,5.0
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,5.6
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,4.6
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,7.2
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
