Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,10.7
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776535,Sycamore Farm - Redditch,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
776535,Sycamore Farm - Redditch,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776535,Sycamore Farm - Redditch,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
