Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,8.5
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,16.3
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
