Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
