Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
