Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
