Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
