Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
