Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
