Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,30.4
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.01
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.13
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,30.1
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,28.2
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,30.6
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,31.5
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,29.7
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,32.2
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
