Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,33.9
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,32.6
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,30.3
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,28.7
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
