Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
