Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,21.3
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
