Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,1.7
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,12.4
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
