Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,2.2
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
