Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,25.6
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
