Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,25.6
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
776535,Sycamore Farm - Redditch,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,26.9
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
