Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,27.1
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,27.8
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,28.2
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,27.1
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,29.1
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,29.1
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,27.5
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
