Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,27.5
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,25.7
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
