Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,12.4
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,8.8
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
