Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,23.9
