Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776535,Sycamore Farm - Redditch,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
