Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,25.7
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,27.1
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,28.0
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
