Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,27.5
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,28.5
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.49
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
