Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
