Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,0.6
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,10.6
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
