Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,11.5
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
