Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
