Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
