Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,11.6
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
