Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,27.8
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.92
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,28.4
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.32
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.15
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,28.8
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.33
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,29.2
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,29.6
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,30.3
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,30.3
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,31.1
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.13
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,31.5
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,31.1
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.23
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
