Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,31.2
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,31.0
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,31.3
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,30.2
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,30.5
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.33
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,29.3
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,29.5
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.36
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,28.6
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.22
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,27.2
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.45
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.16
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
