Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.55
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.38
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.85
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.16
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.79
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.5
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
