Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
