Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
