Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
