Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.43
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
