Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,26.1
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.71
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,30.1
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,29.5
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
