Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.1
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.97
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,29.6
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.37
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,29.5
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,28.1
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,29.2
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,29.5
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.16
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,28.6
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.01
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,28.0
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,27.0
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,26.2
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
