Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.73
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
