Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
