Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,5.5
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
