Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,14.4
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
