Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
