Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
