Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,26.9
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,27.5
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.65
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
