Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,25.8
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.2
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,30.0
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.58
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,30.6
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.28
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,30.2
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.07
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,31.3
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.62
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,30.9
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.12
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,28.8
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.53
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
