Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.07
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.66
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,23.6
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
