Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,21.7
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,5.8
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
