Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,12.1
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776535,Sycamore Farm - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.7
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
