Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,2.3
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,0.1
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
