Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,10.4
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
