Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,13.8
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
