Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
