Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
