Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,0.5
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
