Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,7.7
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
