Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
