Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,10.2
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
