Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,N Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
