Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
